Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
931886,WARWICK RD FLATS KENIH,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
931886,WARWICK RD FLATS KENIH,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,19.5
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
931886,WARWICK RD FLATS KENIH,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,19.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,19.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.01
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
931886,WARWICK RD FLATS KENIH,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,19.6
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
931886,WARWICK RD FLATS KENIH,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,19.6
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,19.6
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.83
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
931886,WARWICK RD FLATS KENIH,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,19.6
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.28
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
931886,WARWICK RD FLATS KENIH,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,19.6
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.55
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
931886,WARWICK RD FLATS KENIH,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,19.6
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.42
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
931886,WARWICK RD FLATS KENIH,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,19.7
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
931886,WARWICK RD FLATS KENIH,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,19.7
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
