Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.71
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
931886,WARWICK RD FLATS KENIH,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,19.8
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
931886,WARWICK RD FLATS KENIH,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,19.8
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
931886,WARWICK RD FLATS KENIH,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,19.8
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
931886,WARWICK RD FLATS KENIH,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,19.8
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.35
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
931886,WARWICK RD FLATS KENIH,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,19.8
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,19.8
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
931886,WARWICK RD FLATS KENIH,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,19.8
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,19.9
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.02
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
931886,WARWICK RD FLATS KENIH,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,19.9
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,19.9
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,20.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
