Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.44
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.66
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,20.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
931886,WARWICK RD FLATS KENIH,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,20.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
931886,WARWICK RD FLATS KENIH,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,20.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.64
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
931886,WARWICK RD FLATS KENIH,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,20.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
931886,WARWICK RD FLATS KENIH,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,20.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.24
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
931886,WARWICK RD FLATS KENIH,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,20.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.79
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
931886,WARWICK RD FLATS KENIH,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,20.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.83
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
931886,WARWICK RD FLATS KENIH,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,20.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.49
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
931886,WARWICK RD FLATS KENIH,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,20.0
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.28
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.78
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
931886,WARWICK RD FLATS KENIH,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,20.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.05
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
931886,WARWICK RD FLATS KENIH,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
