Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
931886,WARWICK RD FLATS KENIH,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.86
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.69
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.49
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
931886,WARWICK RD FLATS KENIH,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
931886,WARWICK RD FLATS KENIH,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
931886,WARWICK RD FLATS KENIH,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
931886,WARWICK RD FLATS KENIH,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
931886,WARWICK RD FLATS KENIH,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
931886,WARWICK RD FLATS KENIH,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.11
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
931886,WARWICK RD FLATS KENIH,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
