Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
931886,WARWICK RD FLATS KENIH,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
931886,WARWICK RD FLATS KENIH,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
931886,WARWICK RD FLATS KENIH,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
931886,WARWICK RD FLATS KENIH,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
931886,WARWICK RD FLATS KENIH,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
931886,WARWICK RD FLATS KENIH,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.04
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,7.3
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
931886,WARWICK RD FLATS KENIH,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.65
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.21
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.58
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,7.6
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
931886,WARWICK RD FLATS KENIH,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.36
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.86
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,5.7
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
931886,WARWICK RD FLATS KENIH,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.38
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,1.76
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.74
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,7.4
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
931886,WARWICK RD FLATS KENIH,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
