Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.62
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.25
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.85
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,6.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
931886,WARWICK RD FLATS KENIH,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.37
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.43
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.24
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,5.9
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
931886,WARWICK RD FLATS KENIH,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.23
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.51
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.7
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
931886,WARWICK RD FLATS KENIH,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.29
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.49
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.7
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,5.6
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
931886,WARWICK RD FLATS KENIH,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,1.51
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.58
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,7.3
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
931886,WARWICK RD FLATS KENIH,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.55
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
931886,WARWICK RD FLATS KENIH,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.15
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.84
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.64
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
931886,WARWICK RD FLATS KENIH,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.29
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.32
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
931886,WARWICK RD FLATS KENIH,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,1.49
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
931886,WARWICK RD FLATS KENIH,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,1.35
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.7
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
931886,WARWICK RD FLATS KENIH,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,1.56
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.69
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
931886,WARWICK RD FLATS KENIH,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
