Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.63
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.25
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,21.1
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.18
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
931886,WARWICK RD FLATS KENIH,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,21.1
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,1.59
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.24
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
931886,WARWICK RD FLATS KENIH,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,21.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.64
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.92
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
931886,WARWICK RD FLATS KENIH,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,21.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.57
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
931886,WARWICK RD FLATS KENIH,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,21.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,21.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.34
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,21.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
931886,WARWICK RD FLATS KENIH,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,21.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
931886,WARWICK RD FLATS KENIH,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,21.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
931886,WARWICK RD FLATS KENIH,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,21.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
931886,WARWICK RD FLATS KENIH,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
