Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,21.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
931886,WARWICK RD FLATS KENIH,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,21.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
931886,WARWICK RD FLATS KENIH,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,21.3
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
931886,WARWICK RD FLATS KENIH,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,21.3
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
931886,WARWICK RD FLATS KENIH,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,21.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,1.79
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.18
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
931886,WARWICK RD FLATS KENIH,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,21.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,1.28
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
931886,WARWICK RD FLATS KENIH,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,21.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.94
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
931886,WARWICK RD FLATS KENIH,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,21.4
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.38
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.31
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.72
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
931886,WARWICK RD FLATS KENIH,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,21.4
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
931886,WARWICK RD FLATS KENIH,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,21.5
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.03
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
931886,WARWICK RD FLATS KENIH,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,21.5
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
931886,WARWICK RD FLATS KENIH,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
