Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,21.5
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
931886,WARWICK RD FLATS KENIH,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,21.5
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,21.5
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
931886,WARWICK RD FLATS KENIH,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,21.5
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.22
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
931886,WARWICK RD FLATS KENIH,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,21.6
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
931886,WARWICK RD FLATS KENIH,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,21.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.04
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
931886,WARWICK RD FLATS KENIH,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,21.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.56
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,21.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
931886,WARWICK RD FLATS KENIH,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,21.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.15
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,21.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
931886,WARWICK RD FLATS KENIH,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,21.6
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.66
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.62
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
931886,WARWICK RD FLATS KENIH,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
