Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,21.6
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.48
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,21.6
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.6
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,21.6
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.45
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
931886,WARWICK RD FLATS KENIH,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,21.6
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.28
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
931886,WARWICK RD FLATS KENIH,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,21.5
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.05
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
931886,WARWICK RD FLATS KENIH,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,21.5
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.21
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
931886,WARWICK RD FLATS KENIH,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,21.4
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.14
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,21.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.7
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,21.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.96
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
931886,WARWICK RD FLATS KENIH,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,21.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
931886,WARWICK RD FLATS KENIH,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,21.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.08
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
