Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,21.3
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.59
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
931886,WARWICK RD FLATS KENIH,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,21.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.73
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
931886,WARWICK RD FLATS KENIH,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,21.3
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
931886,WARWICK RD FLATS KENIH,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,21.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.57
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
931886,WARWICK RD FLATS KENIH,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,20.8
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
931886,WARWICK RD FLATS KENIH,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,20.7
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
931886,WARWICK RD FLATS KENIH,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,20.6
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.65
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
931886,WARWICK RD FLATS KENIH,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,20.5
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.6
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.45
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
931886,WARWICK RD FLATS KENIH,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,20.5
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.68
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
931886,WARWICK RD FLATS KENIH,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,20.5
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.68
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,8.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
931886,WARWICK RD FLATS KENIH,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
