Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,20.3
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
931886,WARWICK RD FLATS KENIH,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,20.1
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.06
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
931886,WARWICK RD FLATS KENIH,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,19.9
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.24
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,19.9
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.57
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,19.9
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
931886,WARWICK RD FLATS KENIH,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,20.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
931886,WARWICK RD FLATS KENIH,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,20.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,20.0
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
931886,WARWICK RD FLATS KENIH,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,20.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
931886,WARWICK RD FLATS KENIH,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,19.9
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.94
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
931886,WARWICK RD FLATS KENIH,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,19.8
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
931886,WARWICK RD FLATS KENIH,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
