Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,19.7
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.17
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.94
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,19.6
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,19.6
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.62
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,7.0
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
931886,WARWICK RD FLATS KENIH,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,19.4
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.26
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,8.1
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
931886,WARWICK RD FLATS KENIH,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,19.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.66
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,19.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
931886,WARWICK RD FLATS KENIH,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,19.1
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,19.1
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.57
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.19
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,19.1
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.84
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
931886,WARWICK RD FLATS KENIH,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,19.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
931886,WARWICK RD FLATS KENIH,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,19.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.16
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
