Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
931886,WARWICK RD FLATS KENIH,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,19.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
931886,WARWICK RD FLATS KENIH,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,18.9
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.66
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
931886,WARWICK RD FLATS KENIH,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,18.9
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
931886,WARWICK RD FLATS KENIH,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,18.8
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
931886,WARWICK RD FLATS KENIH,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,18.8
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
931886,WARWICK RD FLATS KENIH,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,18.8
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
931886,WARWICK RD FLATS KENIH,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,18.7
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
931886,WARWICK RD FLATS KENIH,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,18.7
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
931886,WARWICK RD FLATS KENIH,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,18.7
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
931886,WARWICK RD FLATS KENIH,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.67
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,18.6
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
931886,WARWICK RD FLATS KENIH,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,18.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
