Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
931886,WARWICK RD FLATS KENIH,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,18.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
931886,WARWICK RD FLATS KENIH,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,18.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
931886,WARWICK RD FLATS KENIH,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,18.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
931886,WARWICK RD FLATS KENIH,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,18.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
931886,WARWICK RD FLATS KENIH,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,18.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
931886,WARWICK RD FLATS KENIH,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,18.6
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
931886,WARWICK RD FLATS KENIH,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,18.6
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
931886,WARWICK RD FLATS KENIH,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,18.6
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
931886,WARWICK RD FLATS KENIH,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,18.6
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
931886,WARWICK RD FLATS KENIH,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,18.6
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
931886,WARWICK RD FLATS KENIH,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,18.6
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931886,WARWICK RD FLATS KENIH,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
