Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931886,WARWICK RD FLATS KENIH,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
931886,WARWICK RD FLATS KENIH,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931886,WARWICK RD FLATS KENIH,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931886,WARWICK RD FLATS KENIH,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
931886,WARWICK RD FLATS KENIH,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
931886,WARWICK RD FLATS KENIH,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
931886,WARWICK RD FLATS KENIH,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
931886,WARWICK RD FLATS KENIH,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
931886,WARWICK RD FLATS KENIH,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
931886,WARWICK RD FLATS KENIH,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
931886,WARWICK RD FLATS KENIH,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,18.7
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
931886,WARWICK RD FLATS KENIH,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,18.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
931886,WARWICK RD FLATS KENIH,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,18.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
931886,WARWICK RD FLATS KENIH,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,18.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,18.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
931886,WARWICK RD FLATS KENIH,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,18.8
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,55.9
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,18.9
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
931886,WARWICK RD FLATS KENIH,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,56.0
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,18.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
931886,WARWICK RD FLATS KENIH,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,63.0
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,18.9
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,68.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,18.9
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,67.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
