Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,18.9
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
931886,WARWICK RD FLATS KENIH,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,69.0
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,18.9
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.89
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,77.7
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,19.0
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
931886,WARWICK RD FLATS KENIH,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,73.3
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,19.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
931886,WARWICK RD FLATS KENIH,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.96
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,64.6
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,19.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
931886,WARWICK RD FLATS KENIH,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,19.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,19.1
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,19.1
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
931886,WARWICK RD FLATS KENIH,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,19.1
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
931886,WARWICK RD FLATS KENIH,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
